Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,38.34
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,31.93
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,40.53
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
606275,Llanion Barracks Pembroke Dock,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,174.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,35.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,29.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,46.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,35.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,28.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,43.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,184.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,35.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,28.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,59.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,250.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,39.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,29.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,58.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,111.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,246.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,37.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,44.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,188.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,38.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,28.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,42.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
