Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,37.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,29.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,43.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,48.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,205.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,30.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,82.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,41.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,33.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,50.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,83.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,37.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,52.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,198.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,219.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,45.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,37.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,49.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,207.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,51.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,34.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,46.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,217.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,196.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
