Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,45.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,40.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,46.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,190.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,197.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,139.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,62.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,46.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,52.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,260.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,55.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,48.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,64.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,100.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,268.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,51.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,48.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,213.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,229.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,48.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,48.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,62.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,201.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,204.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,261.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,53.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,49.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,56.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,235.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,58.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,45.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,59.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,244.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,250.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,22.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
