Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,57.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,55.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,232.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,58.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,51.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,53.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,84.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,49.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,53.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,53.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,206.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,56.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,59.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,104.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,238.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,248.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,73.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,54.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,47.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,64.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,199.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,270.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,97.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,66.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,46.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,64.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,276.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,270.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,62.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,45.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,60.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,260.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,193.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
