Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,57.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,60.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,62.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,252.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,260.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,52.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,57.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,58.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,221.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,27.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,88.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,67.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,47.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,58.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,281.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,26.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,58.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,51.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,59.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,217.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,247.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,59.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,61.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,249.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,205.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,258.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,57.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,47.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,63.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,97.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,201.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,23.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,95.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,53.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,41.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,76.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,134.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,225.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,316.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
