Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,48.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,39.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,76.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,143.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,204.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,318.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,53.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,66.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,117.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,226.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,278.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,19.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,57.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,40.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,70.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,119.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,296.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,63.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,46.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,84.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,143.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,267.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,200.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,351.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,65.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,43.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,86.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,154.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,275.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,362.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,115.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,73.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,51.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,140.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,307.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,364.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,20.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,68.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,49.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,86.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,137.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,284.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,208.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,358.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,105.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
