Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,65.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,43.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,79.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,129.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,274.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,329.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,27.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,74.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,47.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,73.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,311.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,307.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,67.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,43.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,282.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,322.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,74.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,141.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,61.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,44.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,167.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,257.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,388.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,30.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,127.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,64.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,54.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,147.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,271.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,234.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,389.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,29.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,89.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,123.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,30.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,128.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,75.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,64.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,105.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,151.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,315.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,273.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,442.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,22.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,80.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,29.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,124.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,56.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,104.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,175.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,297.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,445.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,28.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,121.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
