Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,67.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,48.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,91.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,158.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,285.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,210.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,389.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,27.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,82.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,117.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,94.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,68.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,49.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,88.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,291.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,212.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,374.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,48.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,32.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,69.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,295.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,31.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,224.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,270.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,50.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,31.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,66.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,132.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,282.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,48.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,28.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,62.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,130.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,267.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,49.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,29.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,63.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,131.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,210.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,272.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,51.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,29.29
