Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,60.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,124.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,221.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,258.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,55.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,28.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,58.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,234.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,249.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,47.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,26.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,61.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,134.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,204.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,259.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,52.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,25.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,56.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,223.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,242.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,51.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,27.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,267.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,55.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,29.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,68.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,147.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,235.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,287.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,23.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,49.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,36.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,68.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,130.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,209.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,288.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,23.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,39.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,72.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,132.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,225.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,173.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,307.9
