Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-4.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,54.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,33.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,65.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,125.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,232.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,279.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,106.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,62.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,75.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,115.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,265.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,319.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,26.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,112.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,63.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,45.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,77.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,117.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,267.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,326.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,62.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,40.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,76.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,134.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,262.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,176.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,320.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,76.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,62.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,36.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,73.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,143.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,308.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,54.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,36.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,76.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,153.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,159.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,319.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,54.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,79.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,155.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,228.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,333.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.3
