Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,24.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,97.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,60.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,43.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,80.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,152.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,254.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,339.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,51.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,40.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,74.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,142.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,216.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,311.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,56.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,45.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,71.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,123.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,195.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,301.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,107.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,49.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,78.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,132.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,244.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,213.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,330.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,26.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,62.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,48.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,76.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,262.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,323.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,24.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,59.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,44.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,73.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,123.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,252.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,312.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,53.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,71.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,124.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,224.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,303.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
