Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,42.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,74.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,222.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,312.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,51.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,44.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,68.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,116.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,218.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,290.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,49.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,37.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,66.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,128.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,211.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,282.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,25.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,63.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,41.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,72.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,134.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,270.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,307.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,26.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,111.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,54.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,45.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,70.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,232.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,197.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,298.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,45.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,44.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,128.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,195.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,193.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,295.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,48.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,40.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,72.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,140.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,308.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
