Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,88.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,48.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,42.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,73.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,138.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,209.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,184.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,309.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,57.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,50.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,69.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,111.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,213.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,293.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,65.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,218.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,223.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,276.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,55.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,55.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,70.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,98.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,234.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,235.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,295.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,46.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,69.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,258.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,291.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,62.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,71.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,262.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,299.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,63.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,68.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,116.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,267.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,180.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,288.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.16
