Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,79.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,69.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,44.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,67.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,296.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,192.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,285.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,45.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,67.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,249.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,196.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,286.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,59.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,45.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,70.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,251.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,300.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,22.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,95.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,67.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,50.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,79.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,285.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,336.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,54.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,48.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,80.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,140.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,229.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,338.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,52.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,42.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,66.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,223.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,280.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,97.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,50.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,69.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,123.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,216.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,174.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,293.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
