Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,49.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,49.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,65.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,103.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,211.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,211.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,276.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,49.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,64.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,213.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,210.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,273.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,50.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,46.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,58.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,213.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,197.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,245.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,95.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,54.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,42.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,60.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,93.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,229.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,180.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,255.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,52.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,52.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,79.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,222.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,208.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,222.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,51.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,38.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,50.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,219.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,48.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,37.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,56.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,207.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
