Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,54.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,37.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,54.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,230.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,230.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,50.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,53.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,211.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,147.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,226.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,47.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,32.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,52.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,199.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,222.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,42.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,30.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,48.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,178.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,207.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,39.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,29.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,42.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,169.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,32.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,40.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,43.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,35.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,44.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
