Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,39.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,42.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,179.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,37.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,36.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,43.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,36.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,29.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,39.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,36.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,29.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,38.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,31.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,28.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,37.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,32.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,24.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,37.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,28.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,23.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,39.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
