Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,27.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,37.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,130.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,33.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,32.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,38.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,32.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,26.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,40.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,25.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,41.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,174.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,30.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,24.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,36.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,153.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,28.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,24.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,34.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,29.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,25.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,36.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
