Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,29.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,27.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,37.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,31.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,27.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,36.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,130.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,30.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,26.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,37.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,30.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,26.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,38.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,29.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,28.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,38.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,30.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,29.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,36.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,41.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,172.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
