Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,30.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,28.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,39.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,31.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,26.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,42.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,33.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,41.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,33.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,28.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,42.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,177.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,31.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,28.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,43.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,183.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,33.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,28.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,42.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,32.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,32.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,40.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
