Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,33.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.58
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,33.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,29.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,41.86
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,33.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,28.64
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,42.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,178.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.34
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,37.25
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,31.87
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,40.42
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
606275,Llanion Barracks Pembroke Dock,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,170.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,33.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,29.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,143.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,181.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,33.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,29.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,180.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,32.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,28.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
