Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,33.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,28.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,42.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,34.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,42.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,180.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,37.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,34.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,44.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,74.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,191.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,32.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,42.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,180.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,36.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,44.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,190.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,43.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,31.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,48.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,182.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,40.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,33.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,44.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
