Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,43.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,35.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,49.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,181.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,204.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,43.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,39.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,49.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,81.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,182.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,45.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,40.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,48.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,190.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,50.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,43.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,49.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,205.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,47.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,49.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,52.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,199.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,206.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,214.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,49.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,47.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,50.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,88.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,204.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,208.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,23.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,97.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,50.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,44.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,74.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,307.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,53.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,44.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,65.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,104.8
