Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,221.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,185.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,271.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,49.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,46.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,56.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,93.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,205.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,234.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,56.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,56.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,91.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,234.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,236.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,92.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,58.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,44.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,97.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,186.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,256.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,59.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,48.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,95.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,248.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,61.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,44.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,62.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,253.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,185.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,258.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,57.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,39.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,66.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,111.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,237.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,276.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,52.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,38.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,56.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,217.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,236.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
