Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,58.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,37.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,51.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,244.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,217.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,50.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,42.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,55.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,97.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,81.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,42.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,62.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,104.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,258.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,22.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,56.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,39.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,59.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,236.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,248.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,85.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,65.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,40.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,109.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,273.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,259.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,103.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,68.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,43.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,56.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,113.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,284.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,182.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,234.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,105.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,63.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,44.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,61.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,263.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,257.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
