Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,88.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,54.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,46.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,100.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,194.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,271.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,56.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,43.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,66.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,106.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,184.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,276.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,26.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,109.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,59.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,45.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,69.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,248.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,195.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,290.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,24.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,89.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,60.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,44.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,63.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,255.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,267.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,116.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,65.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,39.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,57.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,273.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,242.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,109.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,41.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,54.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,254.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,229.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,66.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,74.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,55.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,61.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,93.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,311.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,235.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,260.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,29.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,93.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,88.6
