Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,124.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,91.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,79.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,55.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,70.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,332.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,294.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,98.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,23.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,101.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,71.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,53.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,67.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,99.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,301.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,286.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,58.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,48.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,54.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,247.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,206.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,230.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,61.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,45.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,257.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,233.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,27.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,117.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,65.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,41.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,57.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,112.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,276.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,177.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,32.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,69.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,43.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,59.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,113.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,292.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,253.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,27.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,116.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,61.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,46.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,60.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,261.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,255.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
