Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,24.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,102.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,63.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,40.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,67.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,267.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,284.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,90.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,59.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,37.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,252.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,277.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,82.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,53.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,65.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,129.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,226.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,277.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,53.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,66.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,137.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,225.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,281.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,47.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,35.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,135.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,284.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,48.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,63.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,131.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,206.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,269.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,50.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,27.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,56.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,217.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,242.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
