Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,28.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,57.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,52.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,62.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,268.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,54.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,63.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,134.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,235.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,272.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,82.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,49.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,33.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,58.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,214.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,251.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,53.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,33.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,59.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,114.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,229.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,256.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,49.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,58.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,113.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,251.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,50.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,32.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,57.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,116.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
