Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,45.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,30.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,55.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,196.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,30.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,55.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,115.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,196.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,238.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,61.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,132.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,213.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,264.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,88.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,35.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,118.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,252.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,93.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,53.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,32.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,61.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,264.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,50.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,37.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,67.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,124.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,216.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,289.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,87.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,53.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,45.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,66.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,111.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,230.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,286.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,25.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,114.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
