Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,63.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,51.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,76.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,113.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,272.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,221.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,326.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,30.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,92.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,102.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,129.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,68.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,56.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,78.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,106.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,289.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,334.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,24.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,32.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,97.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,106.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,138.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,67.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,54.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,106.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,287.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,233.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,323.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,26.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,116.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,64.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,45.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,69.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,110.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,273.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,198.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,298.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,55.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,28.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,57.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,129.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,49.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,118.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,44.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,31.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,62.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,267.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
