Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,55.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,39.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,59.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,112.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,254.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,50.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,35.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,62.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,128.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,214.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,267.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,53.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,36.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,76.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,167.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,229.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,325.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,21.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,57.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,38.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,68.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,131.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,166.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,290.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,90.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,35.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,62.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,264.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,55.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,65.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,133.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,235.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,274.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,69.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,52.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,33.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,60.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,122.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,224.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,253.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.62
