Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,62.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,33.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,136.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,264.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,251.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,60.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,38.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,57.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,117.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,253.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,39.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,62.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,107.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,227.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,169.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,261.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,57.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,39.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,66.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,116.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,171.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,281.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,58.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,63.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,245.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,199.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,265.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,55.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,45.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,62.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,98.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,235.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,264.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,48.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,55.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,41.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,61.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,103.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,236.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,176.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,260.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,86.6
