Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,56.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,36.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,65.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,237.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,275.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,78.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,58.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,40.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,247.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,262.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,63.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,40.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,64.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,109.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,266.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,271.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,57.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,68.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,101.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,194.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,286.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,103.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,59.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,47.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,71.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,104.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,250.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,200.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,299.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,27.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,113.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,54.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,43.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,75.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,127.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,232.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,318.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,25.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,107.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,49.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,68.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,99.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,254.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,208.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,286.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,18.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,80.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.83
