Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,59.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,47.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,62.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,250.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,203.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,259.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,20.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,85.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,46.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,66.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,103.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,220.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,279.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,88.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,56.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,45.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,68.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,237.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,195.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,284.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,56.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,42.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,69.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,109.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,180.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,290.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,32.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,135.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,60.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,46.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,72.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,253.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,301.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,54.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,45.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,64.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,229.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,194.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,271.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,47.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,59.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,235.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,202.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,249.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,24.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,102.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
