Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,63.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,49.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,60.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,266.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,54.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,45.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,58.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,227.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,192.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,56.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,42.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,67.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,108.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,236.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,179.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,281.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,53.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,44.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,58.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,85.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,226.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,18.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,52.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,43.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,83.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,221.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,183.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,49.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,39.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,49.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,205.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,43.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,33.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,48.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,77.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,206.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,22.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
