Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,48.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,31.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,40.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,200.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,39.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,28.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,41.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,174.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,34.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,37.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,35.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,31.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,40.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,65.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,36.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,30.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,44.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,188.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,38.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,29.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,47.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,34.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,29.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,32.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
