Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,25.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,33.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,144.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,34.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,26.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,34.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,149.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,31.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,24.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,32.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,36.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,27.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,35.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,25.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,34.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,35.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,23.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,33.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,35.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,22.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,36.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,30.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,22.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,31.12
