Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,30.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,23.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,33.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,29.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,22.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,35.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,34.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,23.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,38.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,32.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,25.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,35.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,32.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,39.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,31.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,24.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,39.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,62.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,30.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,26.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,40.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,65.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,172.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
