Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,34.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,39.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,32.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,42.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,65.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,32.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,25.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,50.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,91.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,214.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.87
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,21.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,89.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,52.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,96.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,218.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,35.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,31.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,45.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,34.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,31.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,42.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,70.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,32.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,27.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,38.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,62.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,161.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
