Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,33.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,30.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,38.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,65.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,162.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,35.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,32.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,39.11
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,36.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,40.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,68.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,35.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,32.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,43.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.58
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,28.84
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.22
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,36.67
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,26.29
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,44.37
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,76.6
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,188.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,34.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,27.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,36.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
