Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,32.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,33.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,28.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,39.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,71.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,167.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,36.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,36.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,29.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,36.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,68.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,155.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,37.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,30.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,39.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,33.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,71.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,185.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,38.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,31.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,44.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,162.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,44.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,176.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,172.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,N Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
