Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,32.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,41.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,74.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,42.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,38.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,42.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,163.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,N Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,40.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,37.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,43.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,183.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,43.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,36.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,47.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,82.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,183.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,199.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,46.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,35.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,47.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,81.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,199.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,52.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,38.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,85.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,219.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,210.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,47.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,42.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,53.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,222.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
