Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,19.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,79.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,43.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,55.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,211.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,182.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,231.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,51.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,45.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,49.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,215.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,45.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,50.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,89.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,190.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,213.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,64.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,47.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,49.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,50.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,96.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,209.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,82.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,45.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,49.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,52.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,98.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,209.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,219.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,77.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,52.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,48.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,55.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,92.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,220.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,203.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,232.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,39.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,55.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,48.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,65.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,106.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,231.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,205.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,271.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
