Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,20.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,87.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,51.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,44.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,60.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,103.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,215.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,253.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,38.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,70.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,70.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,46.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,105.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,195.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,265.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,16.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,49.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,43.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,59.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,210.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,184.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,249.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,103.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,48.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,62.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,100.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,207.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,261.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,24.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,102.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,56.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,44.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,60.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,96.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,188.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,255.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,54.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,38.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,50.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,226.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,211.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,48.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,50.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,51.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,93.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
