Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,48.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,46.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,55.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,96.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,205.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,197.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,57.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,46.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,56.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,95.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,239.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,197.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,237.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,22.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,95.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,64.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,43.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,61.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,111.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,272.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,259.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,87.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,95.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,40.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,58.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,102.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,245.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,78.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,60.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,44.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,54.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,99.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,255.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,190.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,227.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,21.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,91.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,55.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,43.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,52.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,234.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,221.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,37.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,54.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,48.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,55.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,90.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,229.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,232.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,16.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,71.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.19
