Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,88.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,48.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,58.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,90.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,255.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,204.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,72.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,58.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,41.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,63.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,109.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,246.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,266.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,62.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,43.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,60.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,102.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,258.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,185.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,253.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,56.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,43.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,64.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,108.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,235.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,182.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,267.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,16.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,48.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,35.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,56.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,105.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,237.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,47.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,55.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,233.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,52.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,37.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,59.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,221.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,248.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,76.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
