Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,81.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,54.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,42.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,67.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,109.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,227.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,283.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,18.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,51.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,46.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,67.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,108.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,217.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,196.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,282.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,64.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,89.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,50.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,43.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,74.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,134.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,213.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,310.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,15.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,66.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,19.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,54.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,43.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,65.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,107.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,227.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,275.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,87.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,79.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,60.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,43.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,68.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,117.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,255.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,289.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,18.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,79.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,95.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,58.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,36.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,73.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,246.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,308.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,20.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,84.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,53.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,32.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,72.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,151.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,225.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,307.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,84.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
