Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,52.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,30.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,61.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,131.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,220.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,259.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,60.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,32.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,59.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,130.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,255.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,251.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,49.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,58.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,31.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,63.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,139.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,270.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,81.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,46.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,52.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,59.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,123.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,225.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,253.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,98.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,34.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,70.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,142.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,230.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,297.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,56.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,56.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,34.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,66.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,239.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,284.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,23.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,99.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,54.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,32.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,230.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,255.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,22.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,96.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,48.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
