Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,44.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,37.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,78.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,177.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,336.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,75.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,43.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,35.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,66.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,133.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,284.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,22.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,76.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,97.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,47.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,31.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,62.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,123.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,205.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,265.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,26.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,114.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,21.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,20.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,94.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,89.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,63.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,47.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,77.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,128.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,270.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,208.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,331.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,86.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,119.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,16.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,86.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,58.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,45.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,80.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,143.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,251.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,198.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,340.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,25.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,69.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,83.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,114.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,68.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,58.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,41.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,74.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,141.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,252.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,182.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,321.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,45.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,25.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,53.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,127.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,81.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,17.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,53.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
