Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,31.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,61.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,263.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,27.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,33.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,109.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,118.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,143.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,66.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,79.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,115.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,285.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,224.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,341.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,33.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,32.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,40.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,29.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,141.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,139.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,174.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,76.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,55.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,86.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,327.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,240.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,367.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,22.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,29.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,101.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,101.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,130.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,47.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,65.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,47.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,78.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,127.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,283.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,208.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,336.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,91.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,71.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,38.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,69.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,129.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,240.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,299.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,76.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,52.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,47.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,32.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,60.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,119.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,206.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,260.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,82.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,53.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,33.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,64.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,123.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,228.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,274.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,71.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,21.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,24.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,102.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,59.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,64.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,43.12
