Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,75.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,271.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,319.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,25.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,78.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,108.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,60.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,42.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,67.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,110.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,258.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,287.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,53.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,62.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,37.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,60.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,120.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,266.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,257.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (RMS),A,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,50.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,95.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,46.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,24.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,68.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,164.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,197.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,291.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,91.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,50.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,31.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,69.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,157.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,213.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,293.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,91.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,45.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,33.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,68.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,150.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,192.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,147.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,292.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-4.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,62.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,30.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,54.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,37.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,76.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,160.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,233.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
