Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,326.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,80.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,63.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,46.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,75.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,126.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,268.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,319.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,24.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,67.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,72.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,105.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,50.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,59.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,43.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,75.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,128.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,251.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,318.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-5.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,25.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,26.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,33.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,111.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,114.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,145.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,48.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,73.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,52.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,85.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,310.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,226.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,360.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,19.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,27.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,76.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,82.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,115.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,69.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,48.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,79.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,120.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,294.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,336.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,21.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,37.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,92.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,48.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,61.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,41.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,79.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,139.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,263.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,339.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,22.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,29.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,94.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,99.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,124.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,78.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,39.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,71.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,50.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,81.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,302.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,347.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,21.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,29.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,92.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,98.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,126.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,20.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,78.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,48.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,78.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,54.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,87.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,130.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,331.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,369.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.3
