Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,66.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,85.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,63.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,25.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,107.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,57.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,46.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,81.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,142.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,250.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,202.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,347.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,20.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,89.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,94.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,54.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,41.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,66.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,120.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,233.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,179.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,284.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,23.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,100.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,86.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,47.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,58.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,38.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,69.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,250.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,167.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,295.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,19.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,84.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,44.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,51.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,40.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,66.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,110.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,219.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,283.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,19.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,72.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,83.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,54.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,38.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,66.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,110.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,229.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,284.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,17.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,22.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,97.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,47.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,42.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,72.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,121.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,204.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,307.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,23.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,101.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,53.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,40.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,61.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,92.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,228.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,259.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,25.8
