Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,54.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,42.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,58.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,87.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,231.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,180.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,249.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,18.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,81.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,55.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,38.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,62.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,100.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,236.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,264.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,22.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,94.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,56.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,35.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,54.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,98.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,22.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,51.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,35.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,49.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,82.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,216.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,75.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,49.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,47.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,80.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,208.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,142.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,76.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,51.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,39.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,51.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,83.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,218.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,17.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,75.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,44.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,29.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,55.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,100.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,187.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,236.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
