Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,45.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,32.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,63.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,112.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,192.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,271.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,18.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,80.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,47.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,36.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,59.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,94.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,200.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,253.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,17.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,44.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,30.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,42.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,73.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,187.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,182.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,19.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,12.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,55.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,74.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,38.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,43.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,77.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,185.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,19.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,81.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,27.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,41.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,36.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,43.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,153.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,27.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,34.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,29.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,40.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,72.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,35.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,28.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,72.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,17.5
