Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,36.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,27.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,43.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,74.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,184.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,N Current (RMS),A,17.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,33.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,37.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,66.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,159.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,35.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,28.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,39.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,69.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,29.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,31.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,36.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,69.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,155.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,31.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,32.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,36.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,65.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,32.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,28.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,37.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (RMS),A,16.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,34.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,25.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,37.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,61.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
