Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,28.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,34.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,23.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,35.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,60.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,34.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,25.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,37.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,62.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,30.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,25.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,36.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,60.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,28.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,30.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,25.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,36.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (RMS),A,14.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,30.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,27.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,36.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,61.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,28.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,27.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,33.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,58.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,28.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,30.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,23.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,34.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,59.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
