Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,30.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,23.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,33.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,57.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (RMS),A,16.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,29.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,31.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,24.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,36.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,60.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,30.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,25.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,40.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,64.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,170.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,29.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,24.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,37.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,62.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,29.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,29.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,23.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,40.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,70.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,170.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,29.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,24.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,38.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,69.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,18.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.91
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,29.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,29.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,26.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,36.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,67.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
