Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,34.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,28.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,34.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,63.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,144.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (RMS),A,16.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,20.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,31.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,28.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,38.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,67.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (RMS),A,16.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,34.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,30.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,40.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,65.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,174.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,30.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,32.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,33.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,39.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,68.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (RMS),A,14.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,33.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,35.97
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,39.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,70.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,1.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,27.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.61
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,32.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,34.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,71.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.45
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.83
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,30.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.29
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,33.26
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,33.68
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,41.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,74.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.08
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.32
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,34.18
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,31.42
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,44.43
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,79.6
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,189.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.79
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.99
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,9.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.02
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,34.73
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,29.52
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,39.33
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,66.4
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
606275,Llanion Barracks Pembroke Dock,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,167.4
